Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,93.88
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,158.12
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.75
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,187.38
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,256.5
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,146.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,104.38
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,75.38
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.75
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,123.75
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,89.38
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.12
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,95.88
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,197.75
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.75
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,185.5
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,304.88
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,137.25
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,209.88
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,54.62
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,117.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,92.5
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,79.62
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,155.75
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,158.5
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,249.12
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,122.75
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,188.25
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,119.75
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,107.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,67.75
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,67.88
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,159.25
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,154.25
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,234.38
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,125.5
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,209.75
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,65.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,135.12
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,106.62
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,77.62
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,75.88
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,158.5
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,151.88
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,229.75
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,115.5
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,174.38
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,101.5
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,106.12
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,85.25
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.38
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.62
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.12
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,96.5
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,161.12
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.75
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,174.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,113.38
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,212.88
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,113.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,122.12
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,100.5
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,170.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,90.88
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,171.88
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,183.38
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,249.5
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,210.88
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,108.38
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,98.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.38
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
