Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,123.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,75.12
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.5
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,85.12
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,177.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.38
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,181.25
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,251.75
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,110.12
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,186.75
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,113.5
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,92.5
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,108.75
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,81.12
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.25
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,180.75
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,79.5
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,182.25
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,181.5
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,297.62
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,199.88
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,80.5
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,140.88
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,114.12
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.5
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,116.12
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,77.88
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,211.62
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.62
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,91.62
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,200.62
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.38
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,197.5
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,315.62
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,109.62
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,87.12
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,165.38
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,69.75
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,97.12
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,68.88
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,74.88
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,147.38
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.88
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,200.62
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,265.12
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,93.12
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,145.5
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,164.12
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,75.25
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,95.38
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,64.75
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,72.12
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,143.88
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,163.12
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,269.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,155.5
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,167.25
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,28.5
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.62
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,112.5
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,71.25
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,77.5
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,173.38
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,184.25
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,263.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,180.88
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,138.5
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,44.38
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,108.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,106.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,66.38
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.88
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,82.5
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,179.62
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.12
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,177.62
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,275.75
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,180.88
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,49.88
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,105.25
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,77.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
