Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,117.62
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,82.25
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.88
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,97.88
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,198.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.75
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,195.62
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,297.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,112.62
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,207.38
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,65.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,113.88
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,44.88
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,110.5
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,77.12
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,92.5
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,67.25
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,104.12
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,178.88
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.38
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,203.25
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,276.62
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,182.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,113.88
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96231
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,40.25
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,92.75
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,84.12
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,167.38
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,77.88
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,148.25
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.25
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,189.25
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,255.38
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,157.62
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,153.25
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,37.5
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.38
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,79.75
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,73.75
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,139.75
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.12
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,168.12
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,240.88
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,152.5
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,79.38
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,130.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,33.88
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,84.38
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,77.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,55.62
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,70.88
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,149.62
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.75
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,160.88
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,241.75
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,118.88
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,181.12
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,118.38
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,44.75
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,107.38
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,70.25
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,102.25
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,66.88
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,87.25
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,165.62
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.88
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,170.62
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,49.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,106.5
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,71.62
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,106.62
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.88
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,62.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,188.62
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.38
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,152.25
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,280.38
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,139.38
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,126.12
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
