Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,87.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,56.88
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,74.12
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,145.25
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,248.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,130.12
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,66.25
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,140.75
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,61.75
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,165.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,100.62
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.75
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,88.88
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,210.38
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,142.25
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,169.25
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,279.25
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,117.75
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,115.62
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,81.38
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,157.62
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,125.88
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,152.5
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.12
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.12
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,147.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,249.88
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,206.12
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,231.25
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,324.38
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.38
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,50.38
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,84.62
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,81.12
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,126.75
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,97.12
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.88
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,152.38
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,109.5
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,197.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,145.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,261.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,205.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,228.5
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,329.12
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,146.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,65.88
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,111.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,90.62
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,108.12
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,66.38
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,121.12
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,202.62
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.88
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,207.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,273.62
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,164.5
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,46.62
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,54.12
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,91.88
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,76.75
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,148.62
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,85.12
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,211.88
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.88
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,83.5
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,227.5
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,157.38
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,190.62
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,322.12
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,87.88
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,166.12
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,134.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,54.75
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,91.62
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,75.88
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.62
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,119.38
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,85.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,81.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,201.88
