Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,159.75
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,183.38
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,287.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,184.62
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,46.75
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,120.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,60.12
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,126.38
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,86.5
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,127.25
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,97.38
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.88
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,139.62
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,236.5
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,181.38
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,214.5
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,329.62
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,49.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,58.88
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,105.62
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,82.38
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,141.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,99.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,189.75
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,147.88
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,219.25
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,180.38
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,222.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,305.88
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,82.12
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,95.38
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,84.75
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,158.75
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,121.75
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.88
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,115.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,76.12
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.5
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,136.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,228.62
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,189.25
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,222.5
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,314.62
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,79.25
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,130.38
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,133.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,46.62
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,130.5
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,83.88
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.75
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,135.62
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,102.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.25
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.38
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,139.38
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,233.88
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,177.62
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,217.25
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,316.25
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,118.75
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,79.75
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,123.25
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,89.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,110.25
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,76.25
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,100.38
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,165.75
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.25
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,199.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,245.62
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,73.62
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,140.5
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,118.75
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,80.12
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,86.5
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,59.12
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,62.12
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,143.62
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,168.5
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,234.25
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,146.5
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,137.62
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,91.88
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,57.88
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,91.12
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
