Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,65.62
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,156.75
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,159.25
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,264.12
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,152.25
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,83.88
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,122.5
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,103.75
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.38
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,87.75
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,58.25
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,155.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.75
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,134.5
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,256.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,82.25
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,127.12
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,83.75
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,104.25
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,67.38
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,61.12
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,158.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.75
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,123.75
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,245.12
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,89.5
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,146.75
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,110.62
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96741
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,115.38
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,73.5
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.38
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,76.38
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,152.25
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.88
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,248.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,77.75
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,121.75
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,80.12
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,93.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,52.38
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,53.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,146.62
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,140.62
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,234.38
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,76.12
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,140.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,80.5
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,138.88
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,68.38
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,124.88
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,63.5
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,61.62
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,148.25
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.75
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,153.38
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,255.25
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,78.88
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,143.5
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,96.5
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,139.25
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,64.62
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,140.75
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,104.38
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.5
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,199.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.88
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,83.62
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,176.5
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.75
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,196.25
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,284.62
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,78.25
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,147.88
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,96.25
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
