Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,153.75
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,120.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.88
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,210.88
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.75
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,112.38
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,182.38
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,215.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,288.62
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,78.12
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,132.88
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,90.62
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,159.62
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,192.38
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,128.88
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,148.5
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,261.5
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,188.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,94.75
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,197.38
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.88
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,208.5
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,335.5
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,160.12
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,166.88
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,155.5
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,127.38
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,154.5
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,216.88
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,96.75
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,208.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.75
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,224.62
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,312.88
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,142.12
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,93.62
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,164.12
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,71.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,144.38
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,101.75
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.12
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,204.62
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.88
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,76.38
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,190.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.88
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,178.38
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,289.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,93.88
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,76.88
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.38
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,128.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,92.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.62
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,187.75
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.75
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,75.25
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,172.5
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.88
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,192.88
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,274.5
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,64.12
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,149.88
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,87.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,94.25
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,114.25
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,84.12
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,66.5
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,158.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.25
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,160.5
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,279.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,111.12
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,133.12
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,107.38
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,41.25
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,117.88
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,136.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,234.25
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,93.62
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,196.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,155.75
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
