Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,39.75
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,64.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,121.12
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,174.5
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,97.25
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,163.88
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,54.38
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,43.38
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,94.12
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,137.75
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,198.88
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,142.62
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,191.62
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,107.5
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,66.88
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,44.75
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,105.88
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,146.88
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,205.12
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,89.5
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,155.5
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,92.5
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,158.12
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,68.75
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,132.5
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,82.12
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,174.5
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,44.62
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,148.62
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,241.25
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,164.38
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,160.62
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,79.88
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,115.88
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.25
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,40.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,100.62
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.12
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,129.12
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,194.75
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,216.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,207.88
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,80.88
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,120.62
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,73.62
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.88
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,40.75
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,106.25
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,137.12
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,237.5
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,98.75
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,207.12
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,121.88
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,180.12
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,84.12
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.62
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,127.88
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,75.38
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.88
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.62
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,40.62
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,128.62
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,158.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,259.38
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,168.12
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,107.38
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,221.38
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
