Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,125.38
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,77.62
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,166.12
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,45.12
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,121.5
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,137.5
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,228.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,155.25
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,130.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,113.75
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,69.5
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,39.88
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,115.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,210.25
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,142.75
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,63.12
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,51.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,38.25
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,84.12
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.25
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,127.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,192.5
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,134.38
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,149.75
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,78.88
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.88
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,91.12
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,60.12
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,46.62
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,124.25
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,139.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,216.62
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,64.5
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,135.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,91.38
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,77.62
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,113.75
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,68.25
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,57.62
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,138.88
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.38
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,145.62
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,232.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,61.5
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,98.5
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,135.12
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94351
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,94.88
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.75
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,121.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,80.75
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,62.25
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,171.12
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.25
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,152.25
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,265.75
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90338
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96005
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,120.38
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,80.12
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.12
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,53.12
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,151.5
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,135.38
