Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,225.25
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,84.62
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,76.25
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,133.62
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89056
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,86.25
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,128.38
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,91.5
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,72.75
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,182.25
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.75
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,147.88
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,262.62
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,84.62
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,82.38
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,138.38
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85312
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,84.38
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.62
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94302
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,135.62
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,102.5
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.12
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.38
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,97.38
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,181.38
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,187.12
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,263.12
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,93.25
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,82.62
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,154.38
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86273
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,102.38
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,66.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.25
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,40.75
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,138.25
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.75
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,212.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,95.25
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,70.75
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,124.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92905
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,66.38
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,39.62
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,88.25
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,93.38
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,161.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,80.75
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,115.62
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94678
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,56.75
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,37.12
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,89.12
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,153.38
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,81.25
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,132.62
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92023
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,57.75
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94833
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,89.88
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,52.88
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,37.62
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,109.62
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,102.62
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,187.12
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,96.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,46.25
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92813
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94839
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9191
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,88.12
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
