Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,71.5
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,153.12
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.62
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,131.5
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,219.75
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,88.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91888
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92706
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,98.88
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,66.75
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93149
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,102.75
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,61.25
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,87.75
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,178.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.38
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,233.88
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,41.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,73.38
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89126
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,48.25
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,103.62
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9465
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93893
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,74.75
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,85.75
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,167.12
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,132.88
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,214.62
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,35.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94092
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88345
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95074
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,81.62
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9396
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93835
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,73.88
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,46.62
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,126.25
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,90.38
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,170.38
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,44.38
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,60.25
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94308
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91617
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94687
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94968
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,79.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,46.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,109.5
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,85.62
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,156.12
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,76.62
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,56.88
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92044
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94089
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95715
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,37.88
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93735
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92633
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94302
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,92.75
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,41.12
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,120.62
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,75.12
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,160.75
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,64.5
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89267
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91821
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,47.75
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,76.12
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,69.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,110.12
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,95.5
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,30.38
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,63.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83212
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92148
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93472
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,20.38
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93237
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
