Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,45.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,72.12
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,116.62
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,90.62
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,49.75
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85931
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89966
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92438
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,41.12
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,63.12
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,107.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,55.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,66.12
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86468
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93228
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93722
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,43.62
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,82.75
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,79.62
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,101.88
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,56.88
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88138
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.909
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.927
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90649
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,45.38
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,69.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.88
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,68.12
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,52.25
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,44.88
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87967
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89065
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8959
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91455
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,40.62
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,69.12
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,64.88
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,103.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,75.12
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,57.12
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84253
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90582
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90207
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92273
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,61.25
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,34.38
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,67.75
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,64.75
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,103.88
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,28.38
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,55.38
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85583
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89633
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91568
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92547
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,34.5
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,80.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,73.25
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,52.25
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86151
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8898
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95389
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,21.38
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
