Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93591
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92676
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,37.62
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,66.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,77.88
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.62
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,48.25
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81683
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89068
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87091
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92789
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92068
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,37.62
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,31.75
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,61.5
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.12
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.5
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,50.38
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85013
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89157
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93973
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89712
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92459
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91357
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,38.5
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,65.38
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,40.38
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84759
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9064
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91809
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87469
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,36.12
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,86.5
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,112.88
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,40.12
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,21.12
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94101
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89722
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92184
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93143
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89963
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,46.25
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,73.88
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,82.75
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,108.62
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,47.25
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92804
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89099
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95377
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,22.88
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93899
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89526
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,48.25
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,83.12
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,120.62
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,38.62
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80981
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90884
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,22.25
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93713
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9057
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,38.88
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,76.75
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,74.12
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,106.12
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,56.62
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84607
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91562
