Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.25
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94607
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92258
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,41.5
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,73.62
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,106.38
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,22.62
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,49.88
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81109
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9505
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93957
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88342
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,72.88
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,46.25
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,80.38
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.88
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,110.12
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,75.75
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,21.12
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83539
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91156
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95807
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91443
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,56.75
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,52.62
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,76.38
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,109.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8305
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90265
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90961
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,39.75
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,74.25
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.88
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,108.62
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,69.25
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,45.38
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86319
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89386
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9364
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,33.88
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,72.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,58.25
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,70.12
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,53.12
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9245
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87689
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92432
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,44.88
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,74.88
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.25
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,112.38
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,69.12
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90884
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86038
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9577
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91446
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,45.88
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,81.38
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,120.12
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,80.75
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
