Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,56.75
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91339
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87506
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,19.5
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92267
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,74.38
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,55.88
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,45.62
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,78.62
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.75
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,123.12
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,62.62
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,54.25
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89557
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85525
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93277
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96585
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90393
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,50.25
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,43.25
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,74.12
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,61.5
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,53.88
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93875
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85843
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93295
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,36.88
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93097
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94098
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,46.5
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,81.88
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,120.25
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,49.12
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87216
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94662
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86844
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,58.12
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,100.25
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,91.12
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,141.38
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,73.25
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,44.62
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85998
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91666
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,55.75
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,99.12
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.12
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,107.62
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,54.75
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89538
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,36.38
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86658
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,81.62
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,58.25
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,76.12
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,116.62
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,160.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,61.62
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89676
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93518
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87131
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
