Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,68.25
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,102.25
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,117.25
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,138.38
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,73.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87533
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94305
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,43.62
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94589
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9198
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,66.62
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,101.5
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,105.25
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,147.88
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,41.88
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87515
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,42.12
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88122
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,57.5
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,68.38
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,104.38
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,142.62
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,60.12
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,49.38
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85275
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9469
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,41.5
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92129
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,61.38
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,104.75
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.88
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,109.62
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,141.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,52.5
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95373
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88202
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86838
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,81.25
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,59.75
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,106.25
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.38
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,144.5
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,59.5
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,76.12
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95373
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88482
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9115
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9465
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,39.12
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,68.25
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,112.88
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,55.25
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9443
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8938
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93826
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92609
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,44.75
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,76.5
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,80.75
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,116.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,59.25
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9382
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87768
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90481
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,33.88
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94754
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92367
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
