Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,46.62
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,94.88
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,93.62
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,124.12
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,73.75
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,57.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93722
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87384
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95395
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91727
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92053
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,44.88
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,83.38
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.38
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,82.5
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,71.12
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,51.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94324
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86542
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93304
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91034
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,50.12
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,88.25
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,127.62
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,50.88
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8901
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93729
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,50.38
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,99.75
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.75
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,152.38
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,29.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90289
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,62.12
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,98.75
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,104.62
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,143.5
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,61.75
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91736
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,49.38
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,78.62
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,132.75
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,75.75
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,38.12
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,59.75
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92862
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92325
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94263
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94513
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,68.38
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,51.62
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,86.88
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,29.38
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,56.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94659
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,60.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
