Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94327
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,87.62
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,50.62
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,146.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,98.38
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,190.5
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,79.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,65.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,85.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,63.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,65.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,144.25
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.12
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,117.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,187.88
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,76.12
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,61.38
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,79.25
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,66.12
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,101.38
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.75
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,118.5
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,155.62
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,73.88
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,72.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95303
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94504
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93951
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92071
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,75.88
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,69.5
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,104.12
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.25
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,142.88
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,73.12
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,72.5
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94775
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,68.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,57.88
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,114.88
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,107.88
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,155.5
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,101.62
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,59.38
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9227
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90027
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93344
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,80.5
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.25
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,58.25
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,136.5
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,106.88
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,178.38
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95312
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93164
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95004
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90967
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94415
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,51.88
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,62.62
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,106.75
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,103.62
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,145.38
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,58.62
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91519
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
