Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9498
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94876
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,70.62
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,95.62
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,140.38
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,38.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,45.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93564
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,52.5
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,105.75
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,106.75
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,163.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,52.25
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,83.75
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,39.62
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,77.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93429
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,67.5
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,64.5
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,100.12
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,121.5
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,155.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,90.5
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,70.25
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94665
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94318
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,66.25
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,76.12
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,116.62
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,117.75
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,168.38
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,43.12
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,56.62
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95151
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,105.12
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,74.88
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,75.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,149.5
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.88
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,128.88
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,214.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,101.25
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,69.25
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.62
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93555
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,111.25
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,79.88
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,99.5
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,149.88
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.12
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,209.5
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,104.25
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,44.12
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,66.88
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,87.62
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,73.5
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,89.12
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,118.25
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,138.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,175.62
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,74.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,65.25
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
