Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95538
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,110.75
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,89.88
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,75.62
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,121.5
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,150.88
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,200.25
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,132.5
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,52.62
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,106.12
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,45.75
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,108.5
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,87.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.75
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,66.62
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,120.88
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.12
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,152.62
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,199.25
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,88.12
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,122.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,50.38
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,117.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9509
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,108.88
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,87.88
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,84.62
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,136.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,150.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,215.5
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,126.75
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,60.38
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,119.12
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,99.38
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.5
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.25
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.62
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,107.38
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,147.5
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.38
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,253.75
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,153.38
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,100.62
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,53.75
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,123.38
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,79.25
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.25
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,82.25
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,147.88
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,176.62
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,246.25
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,136.12
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,126.88
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,61.25
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,88.88
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,69.25
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,71.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,135.38
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.38
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,177.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,231.5
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,112.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,97.25
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,155.62
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94711
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,130.12
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,90.12
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.62
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
