Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,95.88
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,176.38
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.88
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,166.25
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,260.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,74.62
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,131.38
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,126.88
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,115.75
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,72.25
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,116.12
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,88.5
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.75
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.25
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,108.12
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,211.88
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,158.62
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,200.12
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,311.75
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,71.25
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,123.38
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,123.88
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94022
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,86.75
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,109.12
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,68.5
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,91.5
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,182.62
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.25
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,163.12
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,268.75
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,79.75
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,107.38
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,64.25
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,98.12
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,81.38
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,112.25
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,87.12
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.25
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.62
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,95.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,172.12
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.88
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,172.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,251.88
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,76.88
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,125.62
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.88
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,88.5
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94635
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,76.38
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,97.75
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,79.25
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.5
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.12
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,94.38
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,160.38
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.25
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,194.25
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,245.62
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,76.38
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,118.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,68.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93817
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,80.62
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,46.75
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,84.88
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,67.12
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.88
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,85.12
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,144.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,164.62
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,218.5
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,87.12
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,104.62
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,82.5
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,99.25
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,172.62
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.75
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,171.25
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,258.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,95.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,64.5
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,98.5
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,32.25
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,101.88
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,130.88
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,84.5
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
