Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,95.38
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,184.25
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,166.62
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,268.38
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,176.62
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,89.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,91.75
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,144.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,101.25
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,119.25
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,201.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.75
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,192.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,270.25
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,88.25
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,121.25
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,78.25
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,96.25
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,79.62
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.88
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,95.12
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,150.88
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.12
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,178.75
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,233.5
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,125.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,114.75
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,71.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,97.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,82.62
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,97.88
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,146.12
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,173.62
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,230.38
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,103.5
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,150.75
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,95.75
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,74.88
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,78.75
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.5
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.75
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,77.38
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,151.88
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,240.38
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,158.12
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,110.12
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,106.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,76.38
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.25
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,76.5
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,143.38
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.12
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,174.12
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,258.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,178.75
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,132.88
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9679
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,75.88
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,168.38
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,119.12
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,215.5
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.38
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,111.12
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,219.75
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.88
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,211.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,298.75
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,94.12
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,158.88
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,116.12
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,81.38
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
