Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,210.5
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,155.25
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,159.5
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,270.38
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,216.25
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,128.88
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,277.75
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,197.88
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,225.62
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,362.75
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,177.88
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,57.38
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,106.62
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,67.12
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,145.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,111.88
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,150.38
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,207.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.88
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,120.12
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,187.38
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,214.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,288.38
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,167.75
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,114.75
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,35.75
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,84.88
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,107.5
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,80.5
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.88
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.5
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,97.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,164.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.75
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,191.25
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,262.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,102.25
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,165.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,112.5
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96075
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,37.62
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,94.62
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.75
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,105.75
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,77.25
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.25
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,102.25
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,180.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.12
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,204.38
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,278.75
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,97.12
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,74.62
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,135.12
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,89.88
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,134.38
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,101.38
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,133.5
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.25
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,111.62
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,183.62
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.62
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,223.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,299.12
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,156.12
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,145.38
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,166.12
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,127.5
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,144.75
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.38
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,122.38
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,191.62
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,213.12
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,287.25
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,182.62
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,65.38
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,123.38
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,100.88
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,183.62
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.38
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,104.12
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,167.38
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.62
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,166.25
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,267.88
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,129.88
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,229.5
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,93.25
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
