Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,129.12
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,85.5
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.38
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,74.5
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,157.75
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.62
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,155.88
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,268.5
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,118.25
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,212.12
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,75.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,113.88
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,83.38
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,60.12
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,169.75
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.75
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,166.88
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,281.88
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,109.75
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,139.25
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9465
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,82.62
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,151.5
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,97.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,146.38
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,218.38
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,169.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,90.88
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,203.5
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.25
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,203.5
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,291.75
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,155.25
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,66.5
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,145.62
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,84.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,158.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,111.25
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,157.62
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,226.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,185.88
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,118.5
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,202.38
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,156.38
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,223.88
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,303.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,146.12
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,95.25
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,159.88
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94873
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,34.62
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,92.62
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.5
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,147.88
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,94.75
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.62
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.25
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,98.75
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,220.12
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,155.88
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,177.38
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,310.88
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,134.5
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,120.38
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,88.62
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.25
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,123.38
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,83.62
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.88
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,103.25
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,189.62
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.38
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,174.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,278.25
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,61.25
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,113.25
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91177
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,85.12
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,102.5
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,75.5
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,165.38
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,93.38
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,153.75
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,166.5
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,245.88
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,69.62
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,136.25
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,52.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,114.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
