Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87604
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,98.5
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,65.62
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.88
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,79.88
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,149.5
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,157.12
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,224.5
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,98.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,141.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90484
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,63.12
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,132.38
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,79.25
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.62
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.88
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,91.12
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,155.25
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.75
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,172.12
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,230.12
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,47.62
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,137.88
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94159
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,128.88
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,89.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.12
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,81.75
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,154.25
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,149.12
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,223.5
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,89.88
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,103.62
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90442
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,128.12
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,92.88
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.62
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,91.12
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,170.25
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.38
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,163.25
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,234.75
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,103.12
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,120.38
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,86.62
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.25
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,63.25
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,136.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,124.12
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,207.88
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,104.62
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,42.88
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,91.62
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94638
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93194
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,34.25
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95517
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,97.25
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,71.38
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,62.75
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,113.38
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,136.12
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,183.38
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,110.25
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9646
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,153.25
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,101.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.62
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
