Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,77.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,162.25
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,139.12
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,232.38
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,95.75
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,51.75
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,91.62
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95581
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,48.88
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94784
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,136.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,99.25
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,97.12
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,155.38
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.62
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,161.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,206.12
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,50.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,85.62
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,77.38
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93899
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,115.25
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,80.5
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,77.62
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,156.75
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.75
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,137.75
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,211.25
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,84.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88907
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,27.12
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,78.12
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92468
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,129.62
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,88.38
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,85.25
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,176.12
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.38
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,153.38
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,237.75
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,51.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85763
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,66.38
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,45.88
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91772
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,120.88
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,88.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,83.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,169.38
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,123.38
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,150.25
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,233.25
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,75.75
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,135.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83755
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89639
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,140.88
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,109.62
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.75
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.62
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,108.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,173.38
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.12
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,173.62
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,242.38
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81808
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,74.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,119.75
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,92.38
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,105.25
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,181.88
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.75
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,170.62
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,249.12
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,39.38
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,66.38
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,122.38
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87344
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,80.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92401
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,124.38
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,84.38
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
