Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,89.5
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,190.38
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,169.38
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,243.62
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,37.75
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83877
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,73.38
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9371
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,127.38
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,95.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.88
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,76.25
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,176.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.38
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,149.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,235.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,87.88
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,117.88
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91553
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95511
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,179.88
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,131.38
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.62
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,91.62
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,187.5
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.25
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,157.75
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,260.12
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,47.88
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,86.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,108.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89825
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,140.88
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,116.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.25
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,93.38
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,180.38
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.75
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,161.25
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,244.25
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,49.5
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,87.88
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,96.88
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,164.38
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,123.12
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.62
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,209.75
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.12
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,90.5
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,173.75
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.62
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,259.75
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,74.88
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,133.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,100.88
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.12
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,74.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,152.12
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.75
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,152.12
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,233.12
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,96.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91183
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93603
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,158.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,116.25
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.12
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.5
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.75
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,87.62
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,171.5
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.12
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,148.5
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,240.12
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,92.12
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92377
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
