Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,156.88
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,121.75
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.38
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,194.25
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.25
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,96.62
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,171.75
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.25
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,181.75
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,246.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,54.5
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,103.88
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,98.38
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91958
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9389
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,173.5
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,137.62
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,139.75
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.12
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.12
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,111.5
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,198.62
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.25
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,182.88
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,259.75
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,202.62
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,145.5
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,145.38
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,238.25
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,182.62
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,98.88
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,217.75
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,159.62
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,181.5
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,291.62
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,49.38
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,97.38
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,197.88
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,149.75
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,143.5
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,230.75
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,187.75
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,104.5
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,226.75
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,167.38
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,180.38
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,292.62
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,66.25
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89465
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,68.12
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,163.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,131.38
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,147.75
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.25
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.75
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,120.62
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,195.5
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,154.62
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,191.5
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,265.88
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92197
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9396
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,160.62
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,125.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.12
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.75
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,111.12
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,188.38
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,146.62
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,189.12
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,254.62
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,100.38
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91742
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,78.88
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,46.25
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,142.25
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,107.88
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.5
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.25
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,88.38
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,202.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,146.12
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,171.88
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,276.62
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,82.12
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,76.62
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,111.5
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88409
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,79.38
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
