Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,151.12
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,111.5
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.25
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,110.12
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,208.38
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,186.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,280.88
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,75.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95087
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,98.5
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,62.88
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91675
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,205.88
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,136.25
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,244.5
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.25
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,116.12
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,272.75
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,193.62
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,189.5
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,350.5
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,90.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,106.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90045
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,32.5
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,73.88
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,224.12
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,183.25
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,194.88
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,261.62
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,221.38
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,178.75
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,257.12
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,214.88
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,249.25
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,325.5
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.12
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,77.25
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88699
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,73.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.88
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91073
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94687
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,206.62
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,147.75
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,138.38
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,252.25
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,183.5
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,136.5
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,249.75
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,176.5
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,197.38
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,334.5
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,39.62
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,67.62
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88513
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,55.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90365
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,152.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,124.25
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,112.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,167.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,179.5
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,235.62
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,48.5
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,68.62
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,82.25
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87366
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93143
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,172.38
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,127.12
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.12
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.75
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,113.25
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,198.25
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.38
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,187.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,258.75
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91254
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,58.38
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92987
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92969
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,172.62
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,142.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,130.25
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,174.38
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,98.5
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,194.88
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,174.62
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,262.25
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,42.25
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,82.12
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
