Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89856
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89767
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,217.88
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,167.25
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,151.62
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,246.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,196.5
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,136.88
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,240.88
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,180.75
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,205.38
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,303.5
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,95.25
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,83.5
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90115
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,226.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,152.75
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,160.12
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,256.62
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,193.25
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,117.12
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,246.75
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,191.88
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,314.5
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,60.38
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,100.12
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93719
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91077
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,162.5
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,112.12
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.12
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,215.62
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,78.25
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,170.88
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,152.62
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,248.88
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,46.38
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,77.25
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92834
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90228
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,158.25
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,96.62
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,214.88
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.25
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,69.25
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,167.5
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.12
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,147.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,243.12
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,158.75
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94501
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93381
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,156.75
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,113.12
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.88
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,225.38
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.25
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,84.62
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,176.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,179.88
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,265.12
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,92.5
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,114.38
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,157.75
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91879
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95547
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,146.12
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,86.88
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.5
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,51.12
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,182.75
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,147.12
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,254.88
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,107.88
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,190.12
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93921
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,137.25
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,94.12
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,135.5
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,208.25
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.25
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,71.75
331292,Crawford Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,169.38
