Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,74.62
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,198.0
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,161.12
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,292.75
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,60.75
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,100.62
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88461
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,95.38
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,182.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,108.88
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,227.62
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,81.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,268.75
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,154.62
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,335.88
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,93.88
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,50.5
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91547
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,135.75
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,94.88
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.5
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,101.25
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,176.62
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,165.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,247.38
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,96.25
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,46.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,117.25
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93109
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91119
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93463
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,134.75
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,87.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.38
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,77.12
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,190.38
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.38
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,156.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,237.25
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,79.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9563
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,117.62
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,85.75
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,186.88
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,55.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,152.88
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.12
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,143.88
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,247.5
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,59.5
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,137.5
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,37.12
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,107.75
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96484
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,153.75
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,84.88
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,192.75
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.12
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,51.5
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,164.88
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.62
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,139.62
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,254.38
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,58.25
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,138.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,142.75
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,50.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,101.88
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,42.12
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,129.88
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.38
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,120.38
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,206.75
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,53.75
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,130.88
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9523
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93088
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93759
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
