Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,121.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,72.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,55.62
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,149.88
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.25
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,121.88
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,200.75
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,81.38
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,35.38
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,100.38
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92352
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93576
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94931
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,111.62
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,69.62
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.25
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,53.38
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,148.88
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,199.62
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,74.5
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94229
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89554
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,102.25
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,58.75
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,53.62
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,117.38
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.62
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,107.88
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,145.62
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,97.38
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93491
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94714
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95184
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,39.62
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,85.62
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,101.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,170.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,52.12
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,117.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93671
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92694
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,41.12
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,76.5
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.38
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,62.88
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,119.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,111.62
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94913
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86731
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92905
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,40.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,105.25
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,95.62
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,153.75
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,116.75
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,31.88
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,84.38
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93066
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85733
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89483
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93115
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,101.38
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,73.62
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,65.25
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,136.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.88
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,103.62
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,175.5
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,30.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,50.62
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94577
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88751
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94189
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
