Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9162
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,97.5
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,72.88
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,70.62
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,116.75
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,160.88
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,82.12
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,51.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92691
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94314
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91302
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92087
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,101.62
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,64.75
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,58.5
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,117.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,168.75
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,89.38
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9375
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80499
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94611
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90723
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,55.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,96.62
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.62
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,131.38
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,53.38
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,28.75
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,54.12
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93979
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77621
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92947
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.862
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,44.5
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,87.25
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,86.12
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,124.5
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,52.5
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92734
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81668
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92404
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93423
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81683
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,40.62
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,95.62
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,127.12
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,40.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,55.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91223
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80117
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95682
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93246
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84396
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94601
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,69.88
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,41.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,87.5
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,71.12
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,123.25
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,32.5
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,58.12
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91373
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79034
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,24.75
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80334
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91983
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,49.12
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,82.12
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,39.75
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.12
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,55.62
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
