Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83651
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85888
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88013
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,22.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92132
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,78.25
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,62.12
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,51.88
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,86.88
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,89.25
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,122.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,56.75
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,51.62
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81076
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87427
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88717
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,19.38
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93689
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,40.88
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,71.88
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,108.12
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,57.5
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.31
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78878
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92264
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86401
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91345
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,39.25
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,73.75
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.12
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,112.75
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,41.5
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77752
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86715
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95578
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92795
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,47.38
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,68.5
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,52.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78787
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85715
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92688
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93753
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89242
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,39.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,71.62
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,101.75
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,65.5
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85995
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82238
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91711
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,49.88
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,51.75
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,75.88
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,79.88
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,115.25
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,60.62
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,43.25
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87033
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81286
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88394
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,23.12
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92645
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,45.75
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,67.12
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.12
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,101.88
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
