Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,60.12
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8403
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79742
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88159
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93109
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94043
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,40.75
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,84.5
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,74.75
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,109.88
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,73.12
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,51.75
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88046
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78732
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89551
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,28.38
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90921
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94882
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,42.88
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,63.75
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,102.88
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,65.38
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91055
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8493
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89264
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,31.75
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90658
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,52.75
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,83.88
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,86.25
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,117.88
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86471
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93878
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94061
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91965
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,54.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,82.38
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,62.88
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95822
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83697
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92731
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91339
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92413
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,42.25
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,81.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,62.88
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,46.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81573
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92078
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93899
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91955
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,49.12
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,89.5
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,39.62
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84094
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88907
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.949
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92883
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
