Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,48.25
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,90.38
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,86.62
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,125.5
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,52.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96048
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88702
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88614
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91226
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,61.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,89.12
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,92.25
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,124.12
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,40.12
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90579
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90762
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92871
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,52.75
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,79.12
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,108.12
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,25.38
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96008
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84839
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91247
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92224
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95169
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84042
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,54.12
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,84.88
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,119.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78631
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92425
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,37.62
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.918
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,56.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,96.12
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.88
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,137.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,66.25
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,41.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.37
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7756
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91754
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93536
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81366
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,61.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,87.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.38
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,97.25
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,114.12
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,36.5
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95813
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78235
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88519
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8725
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86398
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,45.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,69.25
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,43.5
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86603
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83182
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9361
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85937
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86551
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
