Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,41.25
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,69.38
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,93.62
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,52.5
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87552
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80377
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92935
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92029
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82043
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,80.75
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,42.12
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,94.12
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,65.25
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,38.62
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88894
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84598
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.31
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87778
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,65.12
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,54.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,53.88
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,75.25
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,111.88
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,62.88
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,43.62
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90436
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84753
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95468
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90759
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86264
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,49.5
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,44.75
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,75.62
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.62
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,107.12
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.12
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,38.62
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92251
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78384
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94345
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,26.88
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85934
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,47.62
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,43.38
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,62.25
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,52.62
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,30.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92111
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82617
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92618
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,29.25
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91061
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93417
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,42.62
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,75.38
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.88
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,73.88
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,108.38
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,46.5
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90799
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81912
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92944
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,84.88
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,52.12
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,101.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,95.88
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,55.38
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,73.25
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,30.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,47.25
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90603
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84137
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88077
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
