Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,51.38
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,50.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,87.25
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,125.62
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,81.88
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91324
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8609
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94244
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92023
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,51.88
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,48.25
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,90.62
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.88
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,92.38
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,124.75
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,39.38
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,36.25
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,52.25
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93198
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88763
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94131
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86569
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,74.12
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,58.75
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,60.38
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,90.62
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,97.38
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,127.38
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,48.5
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,51.38
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92044
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90866
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92947
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88824
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,73.62
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,53.12
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,95.12
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,92.25
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,132.75
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,53.62
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90231
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89819
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9248
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94223
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93472
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92401
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,64.38
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,51.12
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,56.38
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,93.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,130.12
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9266
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92834
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95782
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94504
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89844
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93921
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,50.38
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,60.5
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,95.5
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,96.12
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,132.88
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,42.38
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,60.38
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92102
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,82.25
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,58.12
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91943
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87793
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,69.75
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,140.62
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.25
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,109.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,175.5
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,43.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94861
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94247
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
