Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93433
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93381
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,91.25
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,73.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,79.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,126.38
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,121.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,63.88
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9227
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93777
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9263
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,76.62
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,88.38
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,137.38
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.75
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,183.38
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93832
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,90.5
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,67.62
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,77.88
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,143.5
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.88
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,123.5
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,201.75
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,77.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,39.5
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.38
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,63.62
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,89.25
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,123.25
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.12
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,151.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,184.25
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,99.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,49.12
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,75.38
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,97.25
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,66.25
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,67.75
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,116.25
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,133.75
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,188.38
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,53.25
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,102.88
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,87.75
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95492
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,109.38
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,79.88
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,85.25
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,140.88
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,136.62
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,197.38
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,91.25
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,139.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,113.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,87.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,181.12
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,142.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,141.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,241.5
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,90.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,47.25
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,67.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
