Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,128.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,88.25
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,98.5
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,160.12
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.62
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,157.25
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,219.62
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,74.75
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,106.75
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,48.38
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,83.25
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,66.5
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,80.5
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,118.5
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,143.38
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,190.62
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,106.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,46.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,75.75
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,113.38
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,77.75
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,84.88
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,164.62
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.75
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,138.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,226.5
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,103.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,48.38
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,95.88
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,82.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,90.5
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,153.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,156.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,212.38
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,158.38
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,76.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,35.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,102.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,81.38
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,107.25
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,148.12
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.88
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,175.38
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,212.75
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,112.25
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,175.12
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,98.25
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,76.75
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,86.25
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,138.62
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.88
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,147.38
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,207.38
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,95.38
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,143.75
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,80.12
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,113.62
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,78.25
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
