Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,87.12
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,163.25
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.25
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,152.12
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,228.88
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,89.88
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,144.88
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,54.75
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,40.5
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,83.88
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.25
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,122.38
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,91.62
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.62
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,107.12
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,175.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,168.38
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,259.62
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,117.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,209.88
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,55.88
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,37.62
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,85.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.62
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,146.75
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,114.25
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.88
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.12
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.25
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,137.5
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,204.88
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,175.12
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,205.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,276.25
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,161.12
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,51.5
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,79.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,36.88
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,134.88
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,98.62
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,110.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,185.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,164.62
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,268.38
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,105.12
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,160.25
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,52.5
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,84.38
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,130.38
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,96.5
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,109.25
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,187.62
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.75
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.949
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,37.12
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,89.62
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,92.88
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,73.62
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,104.25
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,152.5
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.88
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,178.5
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,229.75
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,115.62
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,49.62
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,88.5
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,61.75
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,117.75
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,90.62
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.25
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,114.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,190.75
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.75
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,193.25
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,264.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,125.12
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,83.75
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,33.62
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,64.12
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,109.12
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,88.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.38
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
