Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,99.12
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,153.75
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.62
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,188.25
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,239.62
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,88.5
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,156.62
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,100.75
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,104.5
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,72.5
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,76.75
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,147.88
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.12
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,152.38
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,238.38
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,144.38
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,105.62
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,90.12
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,114.38
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,80.38
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,106.88
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,170.25
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.88
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,181.75
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,250.88
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,144.75
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,92.38
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,76.25
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.38
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,144.88
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,108.88
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,141.5
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,194.62
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,129.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,192.12
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.38
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,210.5
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,275.62
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,154.75
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,101.25
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,178.12
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,128.25
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,232.62
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,173.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,125.62
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,230.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.25
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,196.5
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,330.38
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,179.12
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,56.38
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,87.12
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,99.25
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,217.38
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,179.38
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,151.12
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,281.62
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,239.5
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,193.12
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,264.5
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,223.12
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,276.25
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,365.25
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,116.62
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,174.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,41.88
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,99.38
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,71.62
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,111.25
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,76.12
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.75
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,106.62
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,199.75
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.75
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,175.12
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,278.25
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,124.12
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,197.5
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,91.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,52.75
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,100.5
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,74.38
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
