Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,117.12
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,88.75
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,133.25
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,193.75
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.38
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,194.75
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,279.88
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,137.88
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,188.75
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,81.75
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,50.38
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,86.38
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.25
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,125.38
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,100.25
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.62
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.75
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,131.75
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,193.62
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.75
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,184.5
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,273.5
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,138.88
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,238.25
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,100.12
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.75
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,122.88
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,96.75
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.12
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,121.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,190.25
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.88
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,202.38
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,275.62
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,106.25
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,172.12
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,98.88
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,67.25
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,148.88
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,102.5
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.88
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,129.38
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,201.38
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,223.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,306.25
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,114.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,173.75
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,65.5
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,114.12
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,30.12
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,148.25
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,116.75
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.62
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,204.88
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.88
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,115.25
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,197.62
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.62
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,204.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,310.25
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,129.25
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,181.62
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,127.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,137.25
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,105.88
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,137.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.75
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,118.38
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,187.5
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.38
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,205.5
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,287.25
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,91.38
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,157.12
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,129.12
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,79.25
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,147.38
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,104.88
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,195.38
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,101.38
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,188.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,194.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,270.5
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,157.62
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,98.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,84.75
