Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,151.38
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,116.25
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,135.25
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,209.25
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.25
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,116.75
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,181.75
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.12
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,202.75
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,277.62
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,160.88
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,126.62
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,99.88
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,144.12
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.12
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.75
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,108.62
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,172.38
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.12
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,210.5
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,267.5
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,93.5
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,159.88
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,104.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,134.5
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,101.12
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,141.5
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,99.38
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,168.5
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.88
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,189.62
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,269.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,142.12
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,112.12
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,147.88
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,104.62
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,137.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,211.88
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,93.25
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,198.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.25
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,180.38
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,291.5
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,101.25
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,158.75
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,100.25
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95221
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,46.5
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,151.62
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,112.75
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.38
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,107.88
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,182.12
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.75
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,176.88
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,254.12
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,138.12
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,50.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,77.25
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92218
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,172.5
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,133.88
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,165.75
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,232.5
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,192.25
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,124.38
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,199.88
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.38
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,205.62
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,290.38
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,94.12
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,153.38
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,85.5
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93671
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,79.88
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,131.25
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,82.88
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.12
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,90.12
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,164.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.12
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,159.75
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,232.38
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,154.88
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,50.88
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
