Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93832
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92544
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,36.12
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,91.38
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,67.5
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,78.5
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,126.12
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,150.62
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,210.38
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,101.38
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,161.38
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,96.88
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92587
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,67.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,100.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,76.25
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,82.75
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,140.62
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.25
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,149.12
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,208.75
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,140.62
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,48.38
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,84.75
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95401
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,85.25
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,65.25
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,69.62
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,119.88
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,133.62
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,180.75
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,137.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,83.5
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,98.62
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,70.5
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,82.5
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,142.25
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,159.5
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,230.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,85.62
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,155.12
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,98.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,87.38
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,61.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.38
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,87.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,135.5
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.38
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,183.5
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,228.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,85.5
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,145.38
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,108.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,66.25
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,63.12
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,91.88
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,137.25
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.38
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,166.12
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,213.38
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,145.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,42.25
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94488
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,75.88
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.88
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,85.62
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,62.25
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
