Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,88.88
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,151.12
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,171.25
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,218.62
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,75.62
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,129.5
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,97.75
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89786
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95462
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,54.12
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,64.25
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,93.12
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,66.25
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,110.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,154.5
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.25
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,175.62
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,225.62
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,61.25
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,96.12
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,99.62
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96347
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,74.88
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,87.88
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,62.38
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,90.25
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,139.12
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.62
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,172.25
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,223.25
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,109.5
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,124.12
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92505
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,30.38
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,75.5
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,57.25
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,114.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,79.5
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.5
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,84.88
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,178.25
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.88
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,173.62
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,269.88
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,99.25
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,110.25
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93256
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,56.88
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,113.38
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,84.12
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,98.12
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,155.5
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.88
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,175.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,227.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,89.62
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,99.62
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92316
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,86.5
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,60.5
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,71.25
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,132.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,132.25
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,200.75
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,127.5
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93689
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,93.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,74.88
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,135.62
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.12
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,214.75
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,61.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,101.25
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,115.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9155
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,144.88
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,92.12
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,207.62
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
