Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,87.5
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,168.88
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,165.12
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,135.12
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94531
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,79.5
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,144.38
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,111.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,148.25
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.62
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.75
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,117.5
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,217.88
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.25
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,201.12
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,294.12
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,109.62
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,70.62
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,110.25
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,89.75
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,121.75
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,85.5
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.88
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,133.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,212.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,172.62
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,220.62
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,298.75
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,57.12
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,121.25
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,54.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,94.5
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,107.38
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,151.38
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,105.12
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,212.62
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,110.12
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,213.75
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,148.62
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,193.5
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,299.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,134.75
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,97.38
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,94.5
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,110.5
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,83.25
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.88
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,74.25
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,180.88
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,162.75
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,259.5
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,118.75
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,55.62
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,98.25
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96909
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,132.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,91.88
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.5
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,97.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,185.5
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.12
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,187.25
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,264.38
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,118.75
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,67.88
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,127.12
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,81.75
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,84.88
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,168.88
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.62
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,185.12
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,262.88
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,73.62
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,60.5
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,129.38
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90524
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,86.25
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
