Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,100.12
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,75.5
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.5
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,89.75
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,173.38
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,188.62
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,259.62
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,51.62
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,122.88
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,129.25
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91595
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,26.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,135.38
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,84.38
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,208.62
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.05
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,227.83
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,77.12
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,199.62
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.88
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,163.62
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,298.5
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,97.5
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,115.62
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,120.62
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,85.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.5
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.75
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,99.88
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,175.88
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.25
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,204.38
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,267.5
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,70.5
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,133.75
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,112.25
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,138.12
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,94.5
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.12
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,212.38
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.75
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,78.62
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,179.5
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.38
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,187.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,300.12
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,101.25
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,78.25
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,133.75
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93884
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,150.5
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,103.25
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,137.75
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,225.25
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,174.75
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,101.62
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,182.88
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,150.12
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,285.62
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,148.75
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,127.12
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94571
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,37.25
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,80.5
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,130.38
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,88.62
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,192.62
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.25
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,89.62
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,193.5
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.38
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,196.38
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,280.38
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,95.5
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,142.88
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,59.75
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93994
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94519
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,160.38
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,109.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,219.75
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.5
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,96.88
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,198.5
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,205.38
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,278.62
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,66.75
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,126.75
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95065
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9277
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93338
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
