Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,153.88
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,77.25
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,217.38
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,53.5
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,187.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,159.88
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,271.5
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,72.62
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,123.88
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,148.12
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92859
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92956
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,111.75
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,75.12
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.25
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,60.5
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,125.38
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.25
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,158.75
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,218.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,125.25
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,142.5
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92563
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93069
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,146.5
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,97.88
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.62
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,201.88
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,73.5
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,173.38
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.25
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,162.88
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,248.88
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,46.88
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,111.38
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,133.12
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93344
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93042
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,164.75
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,135.75
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,140.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,224.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,197.12
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,101.75
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,198.5
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,165.5
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,188.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,272.12
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,102.75
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,139.12
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94836
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88888
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,147.38
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,107.12
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,200.75
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.62
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,94.25
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,174.75
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,173.5
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,241.75
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,51.75
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,141.88
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92319
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92096
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,151.25
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,110.25
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.25
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.38
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.12
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,79.88
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,194.25
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.12
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,156.38
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,251.88
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,92.12
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,49.38
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92752
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92935
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,129.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,90.12
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,75.88
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,161.38
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,152.12
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,212.62
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,84.88
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,114.5
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
