Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94397
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,193.88
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,137.25
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,148.88
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,224.88
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.38
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,99.25
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,233.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.25
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,179.25
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,272.38
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,44.88
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,84.12
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93869
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,146.38
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,108.5
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,192.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.75
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,96.88
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,189.75
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,158.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,255.25
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,48.75
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,40.75
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,111.75
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88275
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90826
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,148.88
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,98.75
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.88
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,188.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.62
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,92.38
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,222.75
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.62
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,277.25
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,124.62
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93649
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88489
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,131.62
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,87.88
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.38
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,69.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,165.5
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.12
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,147.75
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,220.12
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,84.12
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,49.88
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,157.88
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92679
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91806
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,150.62
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,91.5
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.75
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,187.25
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,63.25
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,172.62
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.38
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,136.75
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,230.38
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,107.25
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93829
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92215
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,129.75
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,83.62
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.75
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,64.5
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,154.62
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.62
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,145.5
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,216.38
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,94.38
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,120.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94434
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93753
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,117.5
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,80.75
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.38
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,63.5
