Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,136.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.38
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,143.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,215.25
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,49.25
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93039
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,111.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,79.12
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,73.75
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,135.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.88
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,192.12
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,48.12
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,96.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,117.75
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,88.88
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93149
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,117.88
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,74.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,79.62
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,163.5
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.62
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,156.75
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,233.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,57.12
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,118.88
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94025
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93899
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,65.38
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,87.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,59.88
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,53.5
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,137.12
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,204.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,87.38
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,52.75
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,112.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87866
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90533
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,90.25
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,46.25
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,95.12
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,154.75
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,50.12
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,128.12
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88818
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96216
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,111.88
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,56.5
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,44.5
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,120.38
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,117.88
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,188.12
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,112.88
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,133.88
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92264
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8967
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92935
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,123.25
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,77.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.5
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.38
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,61.75
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,137.88
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,133.12
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,204.62
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,62.5
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,130.88
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92856
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92117
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,110.38
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,67.62
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
