Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,51.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,162.5
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,123.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,218.88
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,52.5
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,120.12
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,115.75
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9581
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9465
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,134.5
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,69.62
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.25
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,48.38
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,189.88
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,117.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,236.88
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,49.62
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,111.75
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,145.62
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,98.88
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,41.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,133.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,209.88
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,142.5
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,203.38
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94891
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,145.38
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,80.88
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,219.75
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,41.75
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,163.88
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.25
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,124.75
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,269.5
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,203.38
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93649
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,158.12
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,87.62
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,133.12
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,244.25
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,59.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,160.62
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,162.62
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,281.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,111.12
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,86.38
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94293
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,40.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,180.62
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,105.88
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,147.5
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,239.12
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.25
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,77.25
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,208.5
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.75
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,174.38
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,280.5
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,69.38
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,126.75
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,46.88
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,126.88
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9194
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95386
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.62
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,130.12
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,91.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.62
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.12
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,88.75
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,172.62
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.62
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,173.25
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,233.88
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91302
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
