Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,132.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,52.88
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,43.12
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,169.38
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,239.75
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,125.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,53.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,147.88
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93487
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,87.75
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,173.38
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.75
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,39.88
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,126.88
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,121.12
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,213.5
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,76.25
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,139.38
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,183.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94012
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93893
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,61.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,105.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,39.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,142.62
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,100.75
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,206.75
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,52.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,102.88
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,148.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90365
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9288
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,121.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,76.38
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,163.5
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,62.88
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,127.12
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,130.25
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,187.38
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,128.62
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.871
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9079
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,98.75
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,70.75
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.5
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,43.25
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,98.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,117.75
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,168.25
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,78.62
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,154.88
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89734
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,77.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,34.88
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,72.62
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,93.88
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,47.75
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,104.88
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,155.88
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.922
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94827
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93899
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,73.88
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,35.38
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,78.62
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,150.38
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,95.38
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,146.88
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9512
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93298
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
