Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92483
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,52.88
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,40.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,135.38
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,92.25
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,176.62
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,46.38
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,72.62
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,127.75
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91208
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,77.88
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93481
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91839
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,95.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,71.62
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,72.25
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,168.12
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,112.62
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,210.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,86.12
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,51.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94565
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94055
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.62
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91501
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92227
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,97.25
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,58.88
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,65.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,106.88
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,150.75
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,38.62
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,88.88
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93323
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85507
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91736
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,76.62
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,50.75
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,94.62
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,31.62
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,50.12
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87057
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8276
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91757
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8959
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,31.25
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,73.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.62
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,49.62
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,53.38
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85391
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85241
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93491
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,31.75
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94443
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87619
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,33.12
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,81.38
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,126.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,60.38
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86685
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88397
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94153
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,27.12
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85995
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,87.75
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,38.5
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,101.5
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,129.25
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
