Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84756
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85751
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91968
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86542
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92151
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,43.12
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,82.25
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,110.75
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,49.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86719
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93973
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88769
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,39.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,63.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,106.25
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,49.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,63.25
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79077
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83478
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96347
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8649
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92471
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,48.38
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,84.25
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,120.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85083
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87604
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93487
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88418
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93677
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,77.25
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,54.5
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,56.5
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,88.25
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,91.12
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,32.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,45.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82049
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85687
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9335
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93881
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92108
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87027
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,63.38
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,42.75
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,76.12
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,104.38
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,55.12
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8468
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85388
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90033
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93451
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9472
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,42.62
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,62.75
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.75
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,92.5
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,53.62
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,48.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.63
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82281
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82773
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89261
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93036
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93787
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,46.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,74.75
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.25
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,97.5
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
