Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,33.62
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83557
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78793
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95184
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89667
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89603
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,44.5
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,80.5
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,77.38
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,109.38
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,32.62
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81149
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78708
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,17.5
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94766
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87015
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94363
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,45.88
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,73.12
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,82.75
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,53.5
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,48.12
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.69
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79605
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80023
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91452
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93924
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88031
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92136
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,40.38
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,83.12
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.75
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,107.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,42.62
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,39.5
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81131
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74502
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93451
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93106
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84689
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91867
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,39.5
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,67.62
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,75.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,38.5
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.19
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85336
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79004
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88391
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92084
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,43.62
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,83.5
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,74.12
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,43.12
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93912
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80774
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92615
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,32.38
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94488
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93301
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92755
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,54.88
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,95.38
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.75
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,85.25
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,128.75
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94479
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80533
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93869
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9444
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95172
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94012
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
