Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,55.62
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,88.25
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,124.38
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,58.38
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,49.75
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93664
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83499
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96246
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,27.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93484
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93976
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80874
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,54.25
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,60.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,83.5
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,83.5
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,116.38
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,44.38
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94662
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80218
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95535
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88586
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,56.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,78.62
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,81.75
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,113.38
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82422
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87469
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,59.88
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,90.38
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,121.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,57.25
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81112
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93289
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,81.5
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,52.88
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,60.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,112.62
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,98.12
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,149.62
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,41.62
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79803
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,65.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,47.88
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,92.88
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,86.88
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,128.62
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83804
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81811
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93353
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95361
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95126
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92578
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,48.38
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,76.88
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,52.38
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80316
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8088
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
