Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,37.12
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,56.38
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,69.25
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,47.25
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83432
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82397
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90448
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,38.88
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,61.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,84.75
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,56.5
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85266
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83969
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92535
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94305
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91073
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,36.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,79.25
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,68.12
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,110.88
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,56.62
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,45.62
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85827
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83551
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93967
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84845
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,49.38
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,77.38
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,54.62
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89804
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8522
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,22.5
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93237
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88556
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,40.75
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,82.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,74.88
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,115.75
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90964
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86355
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94427
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93664
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91156
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,44.5
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,72.88
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,110.5
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,59.12
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90475
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8526
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93057
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8667
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,80.5
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,58.12
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,51.25
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,95.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,132.25
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,58.5
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,41.25
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92462
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88959
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
