Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93533
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,79.62
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,62.88
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,98.75
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,48.12
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,56.75
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,51.25
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90298
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89459
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,80.75
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,52.5
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,56.62
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,103.62
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,106.12
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,149.38
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,57.88
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,39.25
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,57.25
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91553
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90677
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,85.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,59.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,47.75
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,103.38
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,133.75
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,59.62
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91699
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94022
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8833
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95108
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,59.25
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,59.12
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,88.88
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,129.62
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,55.25
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91174
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.12
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89081
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,80.62
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,54.12
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,52.38
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,87.88
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,130.12
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,56.88
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,56.75
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88193
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95404
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9328
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90256
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,89.62
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,44.88
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,106.75
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,78.5
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,164.75
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,81.12
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,54.38
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
